Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
