Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
