Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.45
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
