Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.74
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.49
