Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.33
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.63
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.12
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.27
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.73
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.66
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.09
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
