Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
