Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
