Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
