Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
