Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
