Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
