Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
