Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
