Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
