Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,53.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,224.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
