Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
