Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
