Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
