Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
