Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
