Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
