Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
