Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
