Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
