Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
