Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
