Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
