Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
