Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
