Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
