Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
