Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
