Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.87
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
