Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
