Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
