Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
