Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
