Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
