Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
