Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
