Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
