Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
