Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
