Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
