Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
