Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
