Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
