Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
