Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
