Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
