Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.95
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
