Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
