Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
