Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
