Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
