Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
