Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.04
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
