Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.66
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.21
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
