Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.06
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.92
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.86
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
