Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
