Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
