Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,212.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,205.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
