Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
