Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.82
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.66
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.69
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
